Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
