Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
721747,Monmouth Road West - Smethwick,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
