Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
