Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
721747,Monmouth Road West - Smethwick,2023-02-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
721747,Monmouth Road West - Smethwick,2023-02-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
721747,Monmouth Road West - Smethwick,2023-02-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
721747,Monmouth Road West - Smethwick,2023-02-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-02-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
721747,Monmouth Road West - Smethwick,2023-02-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
721747,Monmouth Road West - Smethwick,2023-02-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
721747,Monmouth Road West - Smethwick,2023-02-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-02-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
721747,Monmouth Road West - Smethwick,2023-02-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
721747,Monmouth Road West - Smethwick,2023-02-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
721747,Monmouth Road West - Smethwick,2023-02-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
721747,Monmouth Road West - Smethwick,2023-02-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
721747,Monmouth Road West - Smethwick,2023-02-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
721747,Monmouth Road West - Smethwick,2023-02-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
721747,Monmouth Road West - Smethwick,2023-02-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
721747,Monmouth Road West - Smethwick,2023-02-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
721747,Monmouth Road West - Smethwick,2023-02-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
721747,Monmouth Road West - Smethwick,2023-02-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
