Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
