Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
721747,Monmouth Road West - Smethwick,2023-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721747,Monmouth Road West - Smethwick,2023-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
721747,Monmouth Road West - Smethwick,2023-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721747,Monmouth Road West - Smethwick,2023-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
721747,Monmouth Road West - Smethwick,2023-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
721747,Monmouth Road West - Smethwick,2023-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
721747,Monmouth Road West - Smethwick,2023-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
721747,Monmouth Road West - Smethwick,2023-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721747,Monmouth Road West - Smethwick,2023-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
721747,Monmouth Road West - Smethwick,2023-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
721747,Monmouth Road West - Smethwick,2023-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
721747,Monmouth Road West - Smethwick,2023-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
721747,Monmouth Road West - Smethwick,2023-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
721747,Monmouth Road West - Smethwick,2023-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
721747,Monmouth Road West - Smethwick,2023-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721747,Monmouth Road West - Smethwick,2023-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
721747,Monmouth Road West - Smethwick,2023-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
721747,Monmouth Road West - Smethwick,2023-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
721747,Monmouth Road West - Smethwick,2023-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
721747,Monmouth Road West - Smethwick,2023-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
721747,Monmouth Road West - Smethwick,2023-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
721747,Monmouth Road West - Smethwick,2023-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721747,Monmouth Road West - Smethwick,2023-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
721747,Monmouth Road West - Smethwick,2023-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
721747,Monmouth Road West - Smethwick,2023-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
721747,Monmouth Road West - Smethwick,2023-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
721747,Monmouth Road West - Smethwick,2023-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
721747,Monmouth Road West - Smethwick,2023-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
721747,Monmouth Road West - Smethwick,2023-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721747,Monmouth Road West - Smethwick,2023-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
721747,Monmouth Road West - Smethwick,2023-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
721747,Monmouth Road West - Smethwick,2023-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721747,Monmouth Road West - Smethwick,2023-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
721747,Monmouth Road West - Smethwick,2023-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
721747,Monmouth Road West - Smethwick,2023-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
721747,Monmouth Road West - Smethwick,2023-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
721747,Monmouth Road West - Smethwick,2023-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
721747,Monmouth Road West - Smethwick,2023-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
721747,Monmouth Road West - Smethwick,2023-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
721747,Monmouth Road West - Smethwick,2023-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
721747,Monmouth Road West - Smethwick,2023-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
721747,Monmouth Road West - Smethwick,2023-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
721747,Monmouth Road West - Smethwick,2023-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
721747,Monmouth Road West - Smethwick,2023-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
721747,Monmouth Road West - Smethwick,2023-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
721747,Monmouth Road West - Smethwick,2023-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
721747,Monmouth Road West - Smethwick,2023-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
721747,Monmouth Road West - Smethwick,2023-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
721747,Monmouth Road West - Smethwick,2023-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
721747,Monmouth Road West - Smethwick,2023-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
721747,Monmouth Road West - Smethwick,2023-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
721747,Monmouth Road West - Smethwick,2023-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
721747,Monmouth Road West - Smethwick,2023-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
721747,Monmouth Road West - Smethwick,2023-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
721747,Monmouth Road West - Smethwick,2023-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
721747,Monmouth Road West - Smethwick,2023-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
721747,Monmouth Road West - Smethwick,2023-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
721747,Monmouth Road West - Smethwick,2023-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
721747,Monmouth Road West - Smethwick,2023-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
721747,Monmouth Road West - Smethwick,2023-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
721747,Monmouth Road West - Smethwick,2023-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
721747,Monmouth Road West - Smethwick,2023-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
721747,Monmouth Road West - Smethwick,2023-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
721747,Monmouth Road West - Smethwick,2023-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721747,Monmouth Road West - Smethwick,2023-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
721747,Monmouth Road West - Smethwick,2023-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
721747,Monmouth Road West - Smethwick,2023-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
721747,Monmouth Road West - Smethwick,2023-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
721747,Monmouth Road West - Smethwick,2023-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
721747,Monmouth Road West - Smethwick,2023-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
721747,Monmouth Road West - Smethwick,2023-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
721747,Monmouth Road West - Smethwick,2023-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
721747,Monmouth Road West - Smethwick,2023-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
721747,Monmouth Road West - Smethwick,2023-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721747,Monmouth Road West - Smethwick,2023-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
721747,Monmouth Road West - Smethwick,2023-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
721747,Monmouth Road West - Smethwick,2023-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721747,Monmouth Road West - Smethwick,2023-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
721747,Monmouth Road West - Smethwick,2023-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
721747,Monmouth Road West - Smethwick,2023-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
721747,Monmouth Road West - Smethwick,2023-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
721747,Monmouth Road West - Smethwick,2023-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
721747,Monmouth Road West - Smethwick,2023-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
721747,Monmouth Road West - Smethwick,2023-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
721747,Monmouth Road West - Smethwick,2023-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
721747,Monmouth Road West - Smethwick,2023-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
721747,Monmouth Road West - Smethwick,2023-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
721747,Monmouth Road West - Smethwick,2023-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
