Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
