Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
