Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
721747,Monmouth Road West - Smethwick,2023-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
721747,Monmouth Road West - Smethwick,2023-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
721747,Monmouth Road West - Smethwick,2023-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
721747,Monmouth Road West - Smethwick,2023-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
721747,Monmouth Road West - Smethwick,2023-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
721747,Monmouth Road West - Smethwick,2023-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
721747,Monmouth Road West - Smethwick,2023-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
721747,Monmouth Road West - Smethwick,2023-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
721747,Monmouth Road West - Smethwick,2023-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
721747,Monmouth Road West - Smethwick,2023-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
721747,Monmouth Road West - Smethwick,2023-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
721747,Monmouth Road West - Smethwick,2023-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
721747,Monmouth Road West - Smethwick,2023-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
721747,Monmouth Road West - Smethwick,2023-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
721747,Monmouth Road West - Smethwick,2023-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
721747,Monmouth Road West - Smethwick,2023-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
721747,Monmouth Road West - Smethwick,2023-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
721747,Monmouth Road West - Smethwick,2023-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
721747,Monmouth Road West - Smethwick,2023-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
721747,Monmouth Road West - Smethwick,2023-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
721747,Monmouth Road West - Smethwick,2023-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
721747,Monmouth Road West - Smethwick,2023-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
721747,Monmouth Road West - Smethwick,2023-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
721747,Monmouth Road West - Smethwick,2023-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
721747,Monmouth Road West - Smethwick,2023-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
721747,Monmouth Road West - Smethwick,2023-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
721747,Monmouth Road West - Smethwick,2023-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
721747,Monmouth Road West - Smethwick,2023-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
721747,Monmouth Road West - Smethwick,2023-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
721747,Monmouth Road West - Smethwick,2023-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
