Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
721747,Monmouth Road West - Smethwick,2023-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
721747,Monmouth Road West - Smethwick,2023-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
721747,Monmouth Road West - Smethwick,2023-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
721747,Monmouth Road West - Smethwick,2023-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
721747,Monmouth Road West - Smethwick,2023-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
721747,Monmouth Road West - Smethwick,2023-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
721747,Monmouth Road West - Smethwick,2023-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
721747,Monmouth Road West - Smethwick,2023-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
721747,Monmouth Road West - Smethwick,2023-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
721747,Monmouth Road West - Smethwick,2023-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
721747,Monmouth Road West - Smethwick,2023-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
721747,Monmouth Road West - Smethwick,2023-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
721747,Monmouth Road West - Smethwick,2023-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
721747,Monmouth Road West - Smethwick,2023-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
721747,Monmouth Road West - Smethwick,2023-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721747,Monmouth Road West - Smethwick,2023-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
721747,Monmouth Road West - Smethwick,2023-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
