Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
721747,Monmouth Road West - Smethwick,2023-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
721747,Monmouth Road West - Smethwick,2023-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
721747,Monmouth Road West - Smethwick,2023-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
721747,Monmouth Road West - Smethwick,2023-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
721747,Monmouth Road West - Smethwick,2023-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
721747,Monmouth Road West - Smethwick,2023-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
721747,Monmouth Road West - Smethwick,2023-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
721747,Monmouth Road West - Smethwick,2023-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721747,Monmouth Road West - Smethwick,2023-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
721747,Monmouth Road West - Smethwick,2023-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721747,Monmouth Road West - Smethwick,2023-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
721747,Monmouth Road West - Smethwick,2023-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
721747,Monmouth Road West - Smethwick,2023-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
721747,Monmouth Road West - Smethwick,2023-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721747,Monmouth Road West - Smethwick,2023-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
721747,Monmouth Road West - Smethwick,2023-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
721747,Monmouth Road West - Smethwick,2023-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
721747,Monmouth Road West - Smethwick,2023-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
721747,Monmouth Road West - Smethwick,2023-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
721747,Monmouth Road West - Smethwick,2023-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
721747,Monmouth Road West - Smethwick,2023-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
721747,Monmouth Road West - Smethwick,2023-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
721747,Monmouth Road West - Smethwick,2023-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
721747,Monmouth Road West - Smethwick,2023-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
721747,Monmouth Road West - Smethwick,2023-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
721747,Monmouth Road West - Smethwick,2023-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
721747,Monmouth Road West - Smethwick,2023-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
721747,Monmouth Road West - Smethwick,2023-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
721747,Monmouth Road West - Smethwick,2023-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
721747,Monmouth Road West - Smethwick,2023-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
721747,Monmouth Road West - Smethwick,2023-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
721747,Monmouth Road West - Smethwick,2023-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
721747,Monmouth Road West - Smethwick,2023-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
721747,Monmouth Road West - Smethwick,2023-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
721747,Monmouth Road West - Smethwick,2023-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
721747,Monmouth Road West - Smethwick,2023-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
721747,Monmouth Road West - Smethwick,2023-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
721747,Monmouth Road West - Smethwick,2023-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
721747,Monmouth Road West - Smethwick,2023-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721747,Monmouth Road West - Smethwick,2023-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
721747,Monmouth Road West - Smethwick,2023-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
721747,Monmouth Road West - Smethwick,2023-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
721747,Monmouth Road West - Smethwick,2023-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
721747,Monmouth Road West - Smethwick,2023-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
721747,Monmouth Road West - Smethwick,2023-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
721747,Monmouth Road West - Smethwick,2023-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
721747,Monmouth Road West - Smethwick,2023-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
721747,Monmouth Road West - Smethwick,2023-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
721747,Monmouth Road West - Smethwick,2023-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
721747,Monmouth Road West - Smethwick,2023-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
721747,Monmouth Road West - Smethwick,2023-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
721747,Monmouth Road West - Smethwick,2023-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
721747,Monmouth Road West - Smethwick,2023-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
721747,Monmouth Road West - Smethwick,2023-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721747,Monmouth Road West - Smethwick,2023-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
721747,Monmouth Road West - Smethwick,2023-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721747,Monmouth Road West - Smethwick,2023-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
721747,Monmouth Road West - Smethwick,2023-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
721747,Monmouth Road West - Smethwick,2023-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
721747,Monmouth Road West - Smethwick,2023-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
721747,Monmouth Road West - Smethwick,2023-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
721747,Monmouth Road West - Smethwick,2023-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
721747,Monmouth Road West - Smethwick,2023-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
721747,Monmouth Road West - Smethwick,2023-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
721747,Monmouth Road West - Smethwick,2023-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
721747,Monmouth Road West - Smethwick,2023-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
721747,Monmouth Road West - Smethwick,2023-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
721747,Monmouth Road West - Smethwick,2023-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
721747,Monmouth Road West - Smethwick,2023-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
721747,Monmouth Road West - Smethwick,2023-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
721747,Monmouth Road West - Smethwick,2023-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
721747,Monmouth Road West - Smethwick,2023-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
721747,Monmouth Road West - Smethwick,2023-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
721747,Monmouth Road West - Smethwick,2023-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721747,Monmouth Road West - Smethwick,2023-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
721747,Monmouth Road West - Smethwick,2023-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
721747,Monmouth Road West - Smethwick,2023-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721747,Monmouth Road West - Smethwick,2023-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
721747,Monmouth Road West - Smethwick,2023-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721747,Monmouth Road West - Smethwick,2023-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
721747,Monmouth Road West - Smethwick,2023-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721747,Monmouth Road West - Smethwick,2023-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
721747,Monmouth Road West - Smethwick,2023-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
721747,Monmouth Road West - Smethwick,2023-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
721747,Monmouth Road West - Smethwick,2023-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
721747,Monmouth Road West - Smethwick,2023-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
721747,Monmouth Road West - Smethwick,2023-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
721747,Monmouth Road West - Smethwick,2023-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
721747,Monmouth Road West - Smethwick,2023-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
721747,Monmouth Road West - Smethwick,2023-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721747,Monmouth Road West - Smethwick,2023-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
721747,Monmouth Road West - Smethwick,2023-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
721747,Monmouth Road West - Smethwick,2023-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721747,Monmouth Road West - Smethwick,2023-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
721747,Monmouth Road West - Smethwick,2023-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
721747,Monmouth Road West - Smethwick,2023-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
721747,Monmouth Road West - Smethwick,2023-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
721747,Monmouth Road West - Smethwick,2023-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
721747,Monmouth Road West - Smethwick,2023-01-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-01-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
721747,Monmouth Road West - Smethwick,2023-01-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
721747,Monmouth Road West - Smethwick,2023-01-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-01-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-01-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
721747,Monmouth Road West - Smethwick,2023-01-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-01-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-01-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
721747,Monmouth Road West - Smethwick,2023-01-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
721747,Monmouth Road West - Smethwick,2023-01-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
721747,Monmouth Road West - Smethwick,2023-01-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-01-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
721747,Monmouth Road West - Smethwick,2023-01-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
721747,Monmouth Road West - Smethwick,2023-01-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
721747,Monmouth Road West - Smethwick,2023-01-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
721747,Monmouth Road West - Smethwick,2023-01-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
721747,Monmouth Road West - Smethwick,2023-01-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
721747,Monmouth Road West - Smethwick,2023-01-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
721747,Monmouth Road West - Smethwick,2023-01-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-01-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
721747,Monmouth Road West - Smethwick,2023-01-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
721747,Monmouth Road West - Smethwick,2023-01-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
721747,Monmouth Road West - Smethwick,2023-01-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
721747,Monmouth Road West - Smethwick,2023-01-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
721747,Monmouth Road West - Smethwick,2023-01-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
721747,Monmouth Road West - Smethwick,2023-01-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
721747,Monmouth Road West - Smethwick,2023-01-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
721747,Monmouth Road West - Smethwick,2023-01-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
721747,Monmouth Road West - Smethwick,2023-01-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
721747,Monmouth Road West - Smethwick,2023-01-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-01-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
721747,Monmouth Road West - Smethwick,2023-01-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
721747,Monmouth Road West - Smethwick,2023-01-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
721747,Monmouth Road West - Smethwick,2023-01-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
721747,Monmouth Road West - Smethwick,2023-01-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
721747,Monmouth Road West - Smethwick,2023-01-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
721747,Monmouth Road West - Smethwick,2023-01-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
721747,Monmouth Road West - Smethwick,2023-01-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
721747,Monmouth Road West - Smethwick,2023-01-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
721747,Monmouth Road West - Smethwick,2023-01-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-01-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
721747,Monmouth Road West - Smethwick,2023-01-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
721747,Monmouth Road West - Smethwick,2023-01-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
721747,Monmouth Road West - Smethwick,2023-01-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
721747,Monmouth Road West - Smethwick,2023-01-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-01-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-01-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-01-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-01-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-01-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
721747,Monmouth Road West - Smethwick,2023-01-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-01-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-01-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-01-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-01-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-01-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
721747,Monmouth Road West - Smethwick,2023-01-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-01-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
721747,Monmouth Road West - Smethwick,2023-01-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-01-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-01-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-01-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-01-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-01-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-01-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-01-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-01-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721747,Monmouth Road West - Smethwick,2023-01-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-01-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-01-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-01-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-01-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-01-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-01-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-01-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-01-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
721747,Monmouth Road West - Smethwick,2023-01-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-01-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
721747,Monmouth Road West - Smethwick,2023-01-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-01-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
721747,Monmouth Road West - Smethwick,2023-01-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721747,Monmouth Road West - Smethwick,2023-01-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-01-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-01-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-01-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-01-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-01-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-01-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-01-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
721747,Monmouth Road West - Smethwick,2023-01-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-01-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-01-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
721747,Monmouth Road West - Smethwick,2023-01-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
721747,Monmouth Road West - Smethwick,2023-01-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721747,Monmouth Road West - Smethwick,2023-01-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-01-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-01-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-01-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-01-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721747,Monmouth Road West - Smethwick,2023-01-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-01-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
721747,Monmouth Road West - Smethwick,2023-01-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-01-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721747,Monmouth Road West - Smethwick,2023-01-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-01-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
721747,Monmouth Road West - Smethwick,2023-01-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-01-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-01-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-01-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-01-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-01-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-01-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-01-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-01-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-01-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-01-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-01-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-01-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-01-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-01-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-01-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-01-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
721747,Monmouth Road West - Smethwick,2023-01-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
721747,Monmouth Road West - Smethwick,2023-01-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-01-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-01-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-01-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-01-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
721747,Monmouth Road West - Smethwick,2023-01-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721747,Monmouth Road West - Smethwick,2023-01-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-01-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
721747,Monmouth Road West - Smethwick,2023-01-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-01-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-01-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
721747,Monmouth Road West - Smethwick,2023-01-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
721747,Monmouth Road West - Smethwick,2023-01-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
721747,Monmouth Road West - Smethwick,2023-01-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-01-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-01-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
721747,Monmouth Road West - Smethwick,2023-01-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
721747,Monmouth Road West - Smethwick,2023-01-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721747,Monmouth Road West - Smethwick,2023-01-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-01-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-01-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
721747,Monmouth Road West - Smethwick,2023-01-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
721747,Monmouth Road West - Smethwick,2023-01-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
721747,Monmouth Road West - Smethwick,2023-01-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721747,Monmouth Road West - Smethwick,2023-01-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
721747,Monmouth Road West - Smethwick,2023-01-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
721747,Monmouth Road West - Smethwick,2023-01-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
721747,Monmouth Road West - Smethwick,2023-01-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
721747,Monmouth Road West - Smethwick,2023-01-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
721747,Monmouth Road West - Smethwick,2023-01-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
721747,Monmouth Road West - Smethwick,2023-01-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
721747,Monmouth Road West - Smethwick,2023-01-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
721747,Monmouth Road West - Smethwick,2023-01-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-01-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
721747,Monmouth Road West - Smethwick,2023-01-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
721747,Monmouth Road West - Smethwick,2023-01-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
721747,Monmouth Road West - Smethwick,2023-01-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
721747,Monmouth Road West - Smethwick,2023-01-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
721747,Monmouth Road West - Smethwick,2023-01-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
721747,Monmouth Road West - Smethwick,2023-01-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
721747,Monmouth Road West - Smethwick,2023-01-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
721747,Monmouth Road West - Smethwick,2023-01-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-01-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
721747,Monmouth Road West - Smethwick,2023-01-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
721747,Monmouth Road West - Smethwick,2023-01-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
721747,Monmouth Road West - Smethwick,2023-01-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
721747,Monmouth Road West - Smethwick,2023-01-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
721747,Monmouth Road West - Smethwick,2023-01-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-01-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-01-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
721747,Monmouth Road West - Smethwick,2023-01-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-01-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-01-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-01-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
721747,Monmouth Road West - Smethwick,2023-01-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-01-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-01-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
721747,Monmouth Road West - Smethwick,2023-01-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-01-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-01-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-01-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721747,Monmouth Road West - Smethwick,2023-01-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-01-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-01-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-01-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-01-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-01-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
721747,Monmouth Road West - Smethwick,2023-01-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
721747,Monmouth Road West - Smethwick,2023-01-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-01-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-01-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-01-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-01-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
