Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
721747,Monmouth Road West - Smethwick,2023-01-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-01-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-01-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-01-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-01-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-01-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
721747,Monmouth Road West - Smethwick,2023-01-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-01-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-01-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
721747,Monmouth Road West - Smethwick,2023-01-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-01-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
721747,Monmouth Road West - Smethwick,2023-01-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-01-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-01-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-01-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-01-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-01-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-01-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-01-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-01-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-01-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
721747,Monmouth Road West - Smethwick,2023-01-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-01-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-01-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-01-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-01-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-01-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-01-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-01-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-01-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-01-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-01-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-01-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-01-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-01-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-01-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-01-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
721747,Monmouth Road West - Smethwick,2023-01-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-01-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-01-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
721747,Monmouth Road West - Smethwick,2023-01-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-01-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-01-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-01-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
721747,Monmouth Road West - Smethwick,2023-01-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-01-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-01-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
721747,Monmouth Road West - Smethwick,2023-01-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-01-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
721747,Monmouth Road West - Smethwick,2023-01-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-01-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
721747,Monmouth Road West - Smethwick,2023-01-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-01-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-01-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
721747,Monmouth Road West - Smethwick,2023-01-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-01-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-01-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-01-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-01-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-01-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-01-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
721747,Monmouth Road West - Smethwick,2023-01-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-01-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-01-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-01-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-01-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
721747,Monmouth Road West - Smethwick,2023-01-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-01-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-01-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
721747,Monmouth Road West - Smethwick,2023-01-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
721747,Monmouth Road West - Smethwick,2023-01-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
721747,Monmouth Road West - Smethwick,2023-01-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-01-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-01-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721747,Monmouth Road West - Smethwick,2023-01-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721747,Monmouth Road West - Smethwick,2023-01-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-01-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-01-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-01-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-01-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-01-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
721747,Monmouth Road West - Smethwick,2023-01-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-01-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
721747,Monmouth Road West - Smethwick,2023-01-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-01-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-01-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
721747,Monmouth Road West - Smethwick,2023-01-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-01-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-01-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-01-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-01-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-01-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-01-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-01-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-01-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-01-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
721747,Monmouth Road West - Smethwick,2023-01-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-01-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-01-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
721747,Monmouth Road West - Smethwick,2023-01-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-01-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-01-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
721747,Monmouth Road West - Smethwick,2023-01-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
721747,Monmouth Road West - Smethwick,2023-01-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
721747,Monmouth Road West - Smethwick,2023-01-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
721747,Monmouth Road West - Smethwick,2023-01-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-01-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-01-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-01-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-01-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
721747,Monmouth Road West - Smethwick,2023-01-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
721747,Monmouth Road West - Smethwick,2023-01-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-01-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-01-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-01-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-01-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-01-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-01-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-01-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-01-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-01-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-01-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
721747,Monmouth Road West - Smethwick,2023-01-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
721747,Monmouth Road West - Smethwick,2023-01-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-01-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-01-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
721747,Monmouth Road West - Smethwick,2023-01-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
721747,Monmouth Road West - Smethwick,2023-01-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-01-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
721747,Monmouth Road West - Smethwick,2023-01-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
721747,Monmouth Road West - Smethwick,2023-01-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-01-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-01-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
721747,Monmouth Road West - Smethwick,2023-01-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
721747,Monmouth Road West - Smethwick,2023-01-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-01-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
721747,Monmouth Road West - Smethwick,2023-01-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-01-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
721747,Monmouth Road West - Smethwick,2023-01-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
