Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-01-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-01-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-01-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-01-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-01-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-01-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-01-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-01-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-01-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-01-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
721747,Monmouth Road West - Smethwick,2023-01-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721747,Monmouth Road West - Smethwick,2023-01-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
721747,Monmouth Road West - Smethwick,2023-01-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
721747,Monmouth Road West - Smethwick,2023-01-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
721747,Monmouth Road West - Smethwick,2023-01-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
721747,Monmouth Road West - Smethwick,2023-01-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
721747,Monmouth Road West - Smethwick,2023-01-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
721747,Monmouth Road West - Smethwick,2023-01-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
721747,Monmouth Road West - Smethwick,2023-01-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
721747,Monmouth Road West - Smethwick,2023-01-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
721747,Monmouth Road West - Smethwick,2023-01-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
721747,Monmouth Road West - Smethwick,2023-01-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
721747,Monmouth Road West - Smethwick,2023-01-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
721747,Monmouth Road West - Smethwick,2023-01-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
721747,Monmouth Road West - Smethwick,2023-01-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
721747,Monmouth Road West - Smethwick,2023-01-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
721747,Monmouth Road West - Smethwick,2023-01-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
721747,Monmouth Road West - Smethwick,2023-01-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
721747,Monmouth Road West - Smethwick,2023-01-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-01-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-01-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-01-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-01-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
721747,Monmouth Road West - Smethwick,2023-01-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-01-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-01-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
721747,Monmouth Road West - Smethwick,2023-01-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
721747,Monmouth Road West - Smethwick,2023-01-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
721747,Monmouth Road West - Smethwick,2023-01-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
721747,Monmouth Road West - Smethwick,2023-01-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
721747,Monmouth Road West - Smethwick,2023-01-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
721747,Monmouth Road West - Smethwick,2023-01-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
721747,Monmouth Road West - Smethwick,2023-01-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
721747,Monmouth Road West - Smethwick,2023-01-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
721747,Monmouth Road West - Smethwick,2023-01-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
721747,Monmouth Road West - Smethwick,2023-01-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
721747,Monmouth Road West - Smethwick,2023-01-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
721747,Monmouth Road West - Smethwick,2023-01-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
721747,Monmouth Road West - Smethwick,2023-01-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
721747,Monmouth Road West - Smethwick,2023-01-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
721747,Monmouth Road West - Smethwick,2023-01-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
721747,Monmouth Road West - Smethwick,2023-01-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-01-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-01-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-01-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-01-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-01-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-01-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721747,Monmouth Road West - Smethwick,2023-01-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
721747,Monmouth Road West - Smethwick,2023-01-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-01-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
721747,Monmouth Road West - Smethwick,2023-01-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
721747,Monmouth Road West - Smethwick,2023-01-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-01-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-01-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
721747,Monmouth Road West - Smethwick,2023-01-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721747,Monmouth Road West - Smethwick,2023-01-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
721747,Monmouth Road West - Smethwick,2023-01-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-01-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
721747,Monmouth Road West - Smethwick,2023-01-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
721747,Monmouth Road West - Smethwick,2023-01-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-01-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-01-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-01-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-01-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-01-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721747,Monmouth Road West - Smethwick,2023-01-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
721747,Monmouth Road West - Smethwick,2023-01-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-01-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-01-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-01-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-01-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
721747,Monmouth Road West - Smethwick,2023-01-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-01-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
721747,Monmouth Road West - Smethwick,2023-01-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-01-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
721747,Monmouth Road West - Smethwick,2023-01-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-01-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-01-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
721747,Monmouth Road West - Smethwick,2023-01-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
721747,Monmouth Road West - Smethwick,2023-01-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-01-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-01-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-01-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-01-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-01-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-01-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
721747,Monmouth Road West - Smethwick,2023-01-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
721747,Monmouth Road West - Smethwick,2023-01-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-01-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-01-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
721747,Monmouth Road West - Smethwick,2023-01-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-01-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-01-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-01-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-01-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-01-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-01-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-01-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-01-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-01-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-01-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
721747,Monmouth Road West - Smethwick,2023-01-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-01-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-01-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721747,Monmouth Road West - Smethwick,2023-01-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
721747,Monmouth Road West - Smethwick,2023-01-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-01-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
721747,Monmouth Road West - Smethwick,2023-01-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-01-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721747,Monmouth Road West - Smethwick,2023-01-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
721747,Monmouth Road West - Smethwick,2023-01-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-01-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-01-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
721747,Monmouth Road West - Smethwick,2023-01-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-01-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721747,Monmouth Road West - Smethwick,2023-01-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
721747,Monmouth Road West - Smethwick,2023-01-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
721747,Monmouth Road West - Smethwick,2023-01-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
721747,Monmouth Road West - Smethwick,2023-01-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
721747,Monmouth Road West - Smethwick,2023-01-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-01-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
721747,Monmouth Road West - Smethwick,2023-01-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
721747,Monmouth Road West - Smethwick,2023-01-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
721747,Monmouth Road West - Smethwick,2023-01-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
721747,Monmouth Road West - Smethwick,2023-01-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
721747,Monmouth Road West - Smethwick,2023-01-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
721747,Monmouth Road West - Smethwick,2023-01-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
721747,Monmouth Road West - Smethwick,2023-01-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
721747,Monmouth Road West - Smethwick,2023-01-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
721747,Monmouth Road West - Smethwick,2023-01-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
721747,Monmouth Road West - Smethwick,2023-01-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
721747,Monmouth Road West - Smethwick,2023-01-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
721747,Monmouth Road West - Smethwick,2023-01-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
721747,Monmouth Road West - Smethwick,2023-01-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
721747,Monmouth Road West - Smethwick,2023-01-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
721747,Monmouth Road West - Smethwick,2023-01-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721747,Monmouth Road West - Smethwick,2023-01-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
721747,Monmouth Road West - Smethwick,2023-01-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
721747,Monmouth Road West - Smethwick,2023-01-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
721747,Monmouth Road West - Smethwick,2023-01-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
721747,Monmouth Road West - Smethwick,2023-01-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
721747,Monmouth Road West - Smethwick,2023-01-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
721747,Monmouth Road West - Smethwick,2023-01-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
721747,Monmouth Road West - Smethwick,2023-01-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
721747,Monmouth Road West - Smethwick,2023-01-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
721747,Monmouth Road West - Smethwick,2023-01-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
721747,Monmouth Road West - Smethwick,2023-01-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
721747,Monmouth Road West - Smethwick,2023-01-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
721747,Monmouth Road West - Smethwick,2023-01-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
721747,Monmouth Road West - Smethwick,2023-01-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
721747,Monmouth Road West - Smethwick,2023-01-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
721747,Monmouth Road West - Smethwick,2023-01-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-01-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
721747,Monmouth Road West - Smethwick,2023-01-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
721747,Monmouth Road West - Smethwick,2023-01-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-01-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-01-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-01-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-01-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
721747,Monmouth Road West - Smethwick,2023-01-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-01-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
721747,Monmouth Road West - Smethwick,2023-01-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-01-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-01-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
721747,Monmouth Road West - Smethwick,2023-01-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-01-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-01-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-01-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721747,Monmouth Road West - Smethwick,2023-01-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721747,Monmouth Road West - Smethwick,2023-01-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-01-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721747,Monmouth Road West - Smethwick,2023-01-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
721747,Monmouth Road West - Smethwick,2023-01-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
721747,Monmouth Road West - Smethwick,2023-01-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
721747,Monmouth Road West - Smethwick,2023-01-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721747,Monmouth Road West - Smethwick,2023-01-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
721747,Monmouth Road West - Smethwick,2023-01-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
721747,Monmouth Road West - Smethwick,2023-01-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-01-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-01-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-01-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-01-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-01-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
721747,Monmouth Road West - Smethwick,2023-01-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-01-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-01-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-01-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-01-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-01-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-01-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-01-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-01-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-01-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-01-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
721747,Monmouth Road West - Smethwick,2023-01-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-01-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-01-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-01-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-01-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-01-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
721747,Monmouth Road West - Smethwick,2023-01-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-01-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-01-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-01-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-01-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
721747,Monmouth Road West - Smethwick,2023-01-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
