Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
